Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,130.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:10:00.000+00:00,transformer,,Temperature,C,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,131.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:00:00.000+00:00,transformer,,Temperature,C,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,130.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:50:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,123.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:40:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:30:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,121.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:20:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,121.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:10:00.000+00:00,transformer,,Temperature,C,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,126.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:00:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,140.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:50:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,40.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,151.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:40:00.000+00:00,transformer,,Temperature,C,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,155.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:30:00.000+00:00,transformer,,Temperature,C,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,157.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:20:00.000+00:00,transformer,,Temperature,C,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,156.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:10:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.21
