Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,167.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:00:00.000+00:00,transformer,,Temperature,C,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,166.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:50:00.000+00:00,transformer,,Temperature,C,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,172.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:40:00.000+00:00,transformer,,Temperature,C,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,169.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:30:00.000+00:00,transformer,,Temperature,C,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,175.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:20:00.000+00:00,transformer,,Temperature,C,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,192.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:10:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,49.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,54.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,191.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:00:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,200.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:50:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,50.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,55.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,189.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:40:00.000+00:00,transformer,,Temperature,C,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,57.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,203.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:30:00.000+00:00,transformer,,Temperature,C,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,192.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:20:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,191.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,120.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:10:00.000+00:00,transformer,,Temperature,C,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,245.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,186.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:00:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,63.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,68.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,212.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.18
