Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:50:00.000+00:00,transformer,,Temperature,C,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,59.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,65.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,214.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,118.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,172.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,113.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:40:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,67.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,62.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,232.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:30:00.000+00:00,transformer,,Temperature,C,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,56.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,194.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:20:00.000+00:00,transformer,,Temperature,C,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,54.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,55.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,61.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,198.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,112.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:10:00.000+00:00,transformer,,Temperature,C,22.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,64.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,220.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,128.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,122.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:00:00.000+00:00,transformer,,Temperature,C,22.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,69.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,57.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,250.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,49.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,147.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,209.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,140.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:50:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,78.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,287.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,329.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,162.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,252.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,153.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:40:00.000+00:00,transformer,,Temperature,C,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,90.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,316.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,379.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,46.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,134.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,233.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,196.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,127.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:30:00.000+00:00,transformer,,Temperature,C,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,64.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,86.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,82.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,261.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,363.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,348.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,131.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,190.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,189.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,125.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:20:00.000+00:00,transformer,,Temperature,C,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,60.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,75.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,81.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,256.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,345.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,125.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,191.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,167.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,119.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:10:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,77.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,73.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,245.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,327.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,137.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,197.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,172.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,130.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,170.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:00:00.000+00:00,transformer,,Temperature,C,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,74.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,80.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,268.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,120.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,187.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,180.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,115.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:50:00.000+00:00,transformer,,Temperature,C,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,71.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,76.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,236.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,187.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,181.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
