Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:40:00.000+00:00,transformer,,Temperature,C,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,64.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,67.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,72.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,206.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,50.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,118.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,215.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,164.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:30:00.000+00:00,transformer,,Temperature,C,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,66.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,79.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,67.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,231.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,337.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,50.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,116.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,212.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,176.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,110.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:20:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,63.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,78.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,64.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,227.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,111.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,176.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,161.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:10:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,58.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,69.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,217.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,117.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,187.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,164.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,112.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:00:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,73.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,65.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,229.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,48.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,139.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,204.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,132.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:50:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,76.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,270.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,174.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,119.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:40:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,65.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,66.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,245.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,125.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,167.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,119.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:30:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,67.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,59.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,244.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,122.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,179.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,116.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:20:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,53.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,73.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,60.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,238.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,310.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,115.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,171.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:10:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,52.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,70.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,56.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,225.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,136.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,171.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,129.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:00:00.000+00:00,transformer,,Temperature,C,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,72.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,265.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,156.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,178.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,148.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:50:00.000+00:00,transformer,,Temperature,C,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,71.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,305.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,133.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,126.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:40:00.000+00:00,transformer,,Temperature,C,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,69.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,53.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,259.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,113.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
