Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:30:00.000+00:00,transformer,,Temperature,C,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,62.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,57.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,222.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,132.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,176.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,125.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:20:00.000+00:00,transformer,,Temperature,C,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,65.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,258.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,143.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,184.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,136.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:10:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,71.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,54.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,279.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,127.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,171.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,121.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:00:00.000+00:00,transformer,,Temperature,C,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,66.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,52.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,248.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,178.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:50:00.000+00:00,transformer,,Temperature,C,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,43.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,61.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,51.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,205.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,184.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:40:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,55.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,63.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,53.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,174.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,109.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,184.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:30:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,47.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,66.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,61.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,213.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,178.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:20:00.000+00:00,transformer,,Temperature,C,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,45.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,60.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,56.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,206.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,48.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,116.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,203.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,111.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:10:00.000+00:00,transformer,,Temperature,C,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,53.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,227.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,47.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,201.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:00:00.000+00:00,transformer,,Temperature,C,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,48.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,60.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,48.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,186.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,56.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,160.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,238.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,152.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:50:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,44.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,80.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,52.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,313.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,338.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,119.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,205.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,113.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:40:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,66.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,52.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,233.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,144.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,224.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,137.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:30:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,44.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,78.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,281.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,328.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,139.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,189.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,132.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:20:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
