Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,47.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,76.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,64.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,271.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,109.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,180.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:10:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,49.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,60.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,65.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,213.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,186.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:00:00.000+00:00,transformer,,Temperature,C,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,45.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,189.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,47.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,200.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:50:00.000+00:00,transformer,,Temperature,C,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,49.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,65.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,57.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,206.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,48.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,133.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,202.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,126.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:40:00.000+00:00,transformer,,Temperature,C,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,67.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,64.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,260.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,186.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:30:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,49.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,65.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,68.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,209.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,115.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,183.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:20:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,44.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,67.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,62.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,225.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,134.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,173.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,127.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:10:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,70.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,55.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,261.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:00:00.000+00:00,transformer,,Temperature,C,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,52.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,61.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,192.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,119.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,176.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:50:00.000+00:00,transformer,,Temperature,C,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,68.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,46.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,232.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,183.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:40:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,43.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,56.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,46.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,183.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:30:00.000+00:00,transformer,,Temperature,C,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,50.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,152.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,174.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:20:00.000+00:00,transformer,,Temperature,C,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,46.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,43.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,180.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:10:00.000+00:00,transformer,,Temperature,C,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,60.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,49.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,196.2
