Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:00:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,50.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,53.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,61.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,180.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,170.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:50:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,59.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,50.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,205.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:40:00.000+00:00,transformer,,Temperature,C,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,48.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,48.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,173.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:30:00.000+00:00,transformer,,Temperature,C,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,42.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,154.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:20:00.000+00:00,transformer,,Temperature,C,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,47.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,48.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,171.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:10:00.000+00:00,transformer,,Temperature,C,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,49.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,46.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,164.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:00:00.000+00:00,transformer,,Temperature,C,12.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,44.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,54.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,195.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:50:00.000+00:00,transformer,,Temperature,C,12.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,52.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,188.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:40:00.000+00:00,transformer,,Temperature,C,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,45.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,47.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,174.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:30:00.000+00:00,transformer,,Temperature,C,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,47.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,166.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,185.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:20:00.000+00:00,transformer,,Temperature,C,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,56.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,213.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:10:00.000+00:00,transformer,,Temperature,C,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,49.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,184.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,146.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,164.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,138.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:00:00.000+00:00,transformer,,Temperature,C,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,62.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,285.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.04
