Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:50:00.000+00:00,transformer,,Temperature,C,11.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,48.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,187.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:40:00.000+00:00,transformer,,Temperature,C,11.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,45.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,184.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:30:00.000+00:00,transformer,,Temperature,C,11.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,151.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:20:00.000+00:00,transformer,,Temperature,C,11.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,161.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:10:00.000+00:00,transformer,,Temperature,C,10.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,44.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,42.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,184.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:00:00.000+00:00,transformer,,Temperature,C,10.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,200.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:50:00.000+00:00,transformer,,Temperature,C,10.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,150.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:40:00.000+00:00,transformer,,Temperature,C,10.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,144.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:30:00.000+00:00,transformer,,Temperature,C,10.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,147.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:20:00.000+00:00,transformer,,Temperature,C,10.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,139.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:10:00.000+00:00,transformer,,Temperature,C,10.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,123.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:00:00.000+00:00,transformer,,Temperature,C,9.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,125.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T06:50:00.000+00:00,transformer,,Temperature,C,10.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,123.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
