Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,131.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:20:00.000+00:00,transformer,,Temperature,C,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:10:00.000+00:00,transformer,,Temperature,C,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,118.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:00:00.000+00:00,transformer,,Temperature,C,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,115.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:50:00.000+00:00,transformer,,Temperature,C,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,154.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:40:00.000+00:00,transformer,,Temperature,C,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,157.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:30:00.000+00:00,transformer,,Temperature,C,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,130.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:20:00.000+00:00,transformer,,Temperature,C,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,135.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:10:00.000+00:00,transformer,,Temperature,C,12.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,137.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:00:00.000+00:00,transformer,,Temperature,C,12.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:50:00.000+00:00,transformer,,Temperature,C,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,122.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:40:00.000+00:00,transformer,,Temperature,C,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,128.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:30:00.000+00:00,transformer,,Temperature,C,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,126.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:20:00.000+00:00,transformer,,Temperature,C,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.62
