Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,123.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:10:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,140.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:00:00.000+00:00,transformer,,Temperature,C,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,145.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:50:00.000+00:00,transformer,,Temperature,C,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,132.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:40:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,157.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:30:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,135.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:20:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,154.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:10:00.000+00:00,transformer,,Temperature,C,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,159.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:00:00.000+00:00,transformer,,Temperature,C,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,133.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:50:00.000+00:00,transformer,,Temperature,C,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,38.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,178.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:40:00.000+00:00,transformer,,Temperature,C,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,38.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,175.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:30:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,37.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,164.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:20:00.000+00:00,transformer,,Temperature,C,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,118.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:10:00.000+00:00,transformer,,Temperature,C,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,129.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-05T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
