Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:50:00.000+00:00,transformer,,Temperature,C,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,183.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:40:00.000+00:00,transformer,,Temperature,C,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,169.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:30:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,175.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:20:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,177.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:10:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,182.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:00:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,54.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,193.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:50:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,54.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,203.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:40:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,50.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,188.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:30:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,52.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,195.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:20:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,54.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,198.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:10:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,58.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,62.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,215.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,99.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:00:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,58.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,52.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,204.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,106.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:50:00.000+00:00,transformer,,Temperature,C,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,62.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,208.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,181.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
