Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:40:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,62.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,209.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,187.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:30:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,61.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,63.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,199.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,189.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:20:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,64.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,206.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,48.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,114.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,204.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:10:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,64.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,67.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,223.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,48.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,206.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,168.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:00:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,74.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,64.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,219.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,47.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,116.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,196.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,200.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,110.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:50:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,76.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,75.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,226.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,47.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,138.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,202.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,176.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,132.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:40:00.000+00:00,transformer,,Temperature,C,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,77.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,271.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,50.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,131.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,214.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,163.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,125.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:30:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,68.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,256.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,53.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,118.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,229.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,170.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,113.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:20:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,60.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,71.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,231.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,333.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,56.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,126.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,167.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,120.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:10:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,63.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,84.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,68.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,246.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,358.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,57.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,243.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,187.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,115.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:00:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,66.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,84.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,75.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,236.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,361.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,47.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,45.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,202.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,195.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,119.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:50:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,78.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,76.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,245.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,124.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,196.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,118.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:40:00.000+00:00,transformer,,Temperature,C,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,63.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,79.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,242.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,338.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,196.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,165.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:30:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
