Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,66.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,69.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,203.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,193.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:20:00.000+00:00,transformer,,Temperature,C,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,67.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,67.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,73.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,205.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,114.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,187.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,177.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:10:00.000+00:00,transformer,,Temperature,C,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,63.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,223.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,177.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:00:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,61.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,206.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,102.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,165.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:50:00.000+00:00,transformer,,Temperature,C,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,201.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,130.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,180.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,124.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:40:00.000+00:00,transformer,,Temperature,C,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,68.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,254.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:30:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,190.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:20:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,182.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:10:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,170.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:00:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,47.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,178.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:50:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,189.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:40:00.000+00:00,transformer,,Temperature,C,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,46.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,176.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:30:00.000+00:00,transformer,,Temperature,C,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,46.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,158.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:20:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,47.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,173.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
