Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T13:00:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,49.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,48.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,212.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:50:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,49.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,203.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:40:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,169.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:30:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,43.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,168.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:20:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,45.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,177.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:10:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,47.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,192.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:00:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,40.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,43.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,154.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:50:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,46.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,170.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:40:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,188.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:30:00.000+00:00,transformer,,Temperature,C,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,152.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:20:00.000+00:00,transformer,,Temperature,C,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,43.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,159.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:10:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,45.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,203.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:00:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,150.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.23
