Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,48.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,193.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:30:00.000+00:00,transformer,,Temperature,C,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,166.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:20:00.000+00:00,transformer,,Temperature,C,12.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,172.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:10:00.000+00:00,transformer,,Temperature,C,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,169.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:00:00.000+00:00,transformer,,Temperature,C,11.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,177.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:50:00.000+00:00,transformer,,Temperature,C,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,174.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:40:00.000+00:00,transformer,,Temperature,C,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,159.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:30:00.000+00:00,transformer,,Temperature,C,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,179.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:20:00.000+00:00,transformer,,Temperature,C,11.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,44.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,171.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:10:00.000+00:00,transformer,,Temperature,C,11.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,159.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:00:00.000+00:00,transformer,,Temperature,C,11.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,140.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:50:00.000+00:00,transformer,,Temperature,C,10.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,135.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:40:00.000+00:00,transformer,,Temperature,C,10.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,152.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:30:00.000+00:00,transformer,,Temperature,C,10.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
