Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,141.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:20:00.000+00:00,transformer,,Temperature,C,10.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,120.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:10:00.000+00:00,transformer,,Temperature,C,10.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,117.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:00:00.000+00:00,transformer,,Temperature,C,10.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,119.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:50:00.000+00:00,transformer,,Temperature,C,10.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,137.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:40:00.000+00:00,transformer,,Temperature,C,11.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:30:00.000+00:00,transformer,,Temperature,C,11.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:20:00.000+00:00,transformer,,Temperature,C,11.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:10:00.000+00:00,transformer,,Temperature,C,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:00:00.000+00:00,transformer,,Temperature,C,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:50:00.000+00:00,transformer,,Temperature,C,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:40:00.000+00:00,transformer,,Temperature,C,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:30:00.000+00:00,transformer,,Temperature,C,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:20:00.000+00:00,transformer,,Temperature,C,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,133.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
