Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T02:00:00.000+00:00,transformer,,Temperature,C,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,128.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:50:00.000+00:00,transformer,,Temperature,C,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,135.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:40:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,146.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:30:00.000+00:00,transformer,,Temperature,C,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,146.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:20:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,121.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:10:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,132.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:00:00.000+00:00,transformer,,Temperature,C,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,130.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:50:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,128.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:40:00.000+00:00,transformer,,Temperature,C,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,135.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:30:00.000+00:00,transformer,,Temperature,C,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,132.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:20:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,114.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:10:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,118.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:00:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,128.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
