Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,190.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:30:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,187.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:20:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,183.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:10:00.000+00:00,transformer,,Temperature,C,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,56.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,50.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,191.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,110.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:00:00.000+00:00,transformer,,Temperature,C,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,63.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,53.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,54.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,215.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,114.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:50:00.000+00:00,transformer,,Temperature,C,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,63.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,49.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,54.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,223.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:40:00.000+00:00,transformer,,Temperature,C,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,56.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,202.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:30:00.000+00:00,transformer,,Temperature,C,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,55.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,67.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,217.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,117.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,45.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,112.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,193.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:20:00.000+00:00,transformer,,Temperature,C,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,57.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,70.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,229.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,108.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:10:00.000+00:00,transformer,,Temperature,C,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,211.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,180.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:00:00.000+00:00,transformer,,Temperature,C,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,65.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,61.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,66.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,199.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,193.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:50:00.000+00:00,transformer,,Temperature,C,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,65.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,66.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,204.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,172.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,174.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:40:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,62.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,63.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,70.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,201.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,131.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,189.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,176.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,125.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:30:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,81.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,64.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,63.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,256.8
