Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,344.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,117.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,181.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,167.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,111.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:20:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,73.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,60.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,228.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,171.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:10:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,63.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,70.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,196.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,164.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:00:00.000+00:00,transformer,,Temperature,C,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,59.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,56.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,64.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,198.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,174.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,172.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:50:00.000+00:00,transformer,,Temperature,C,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,64.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,190.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,197.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:40:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,65.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,198.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,179.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,188.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:30:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,59.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,70.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,65.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,206.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,185.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,195.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:20:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,63.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,72.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,65.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,212.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,182.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,192.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:10:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,70.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,197.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,51.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,109.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,220.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:00:00.000+00:00,transformer,,Temperature,C,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,72.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,213.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,203.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:50:00.000+00:00,transformer,,Temperature,C,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,68.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,218.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,188.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:40:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,64.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,194.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,51.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,123.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,217.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,181.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,116.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:30:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,72.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,66.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,109.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,177.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,196.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:20:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,69.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,214.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.68
