Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,176.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:10:00.000+00:00,transformer,,Temperature,C,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,65.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,215.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:00:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,58.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,190.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:50:00.000+00:00,transformer,,Temperature,C,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,57.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,195.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:40:00.000+00:00,transformer,,Temperature,C,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,61.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,188.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:30:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,60.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,182.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:20:00.000+00:00,transformer,,Temperature,C,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,50.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,59.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,182.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:10:00.000+00:00,transformer,,Temperature,C,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,57.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,191.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,170.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:00:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,213.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,178.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:50:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,52.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,203.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:40:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,48.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,205.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:30:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,192.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:20:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,162.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:10:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,162.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
