Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:00:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,45.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,190.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:50:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,49.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,204.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,116.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,110.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:40:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,52.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,227.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:30:00.000+00:00,transformer,,Temperature,C,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,43.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,180.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:20:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,38.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,162.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:10:00.000+00:00,transformer,,Temperature,C,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,199.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:00:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,43.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,211.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:50:00.000+00:00,transformer,,Temperature,C,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,161.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:40:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,142.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:30:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,156.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:20:00.000+00:00,transformer,,Temperature,C,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,44.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,165.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:10:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,40.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,154.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:00:00.000+00:00,transformer,,Temperature,C,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,148.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.7
