Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,46.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,46.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,184.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:30:00.000+00:00,transformer,,Temperature,C,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,44.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,182.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:20:00.000+00:00,transformer,,Temperature,C,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,48.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,202.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:10:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,53.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,218.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,116.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,110.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:00:00.000+00:00,transformer,,Temperature,C,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,54.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,226.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,127.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,120.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:50:00.000+00:00,transformer,,Temperature,C,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,58.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,247.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,114.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:40:00.000+00:00,transformer,,Temperature,C,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,50.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,223.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,139.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,131.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:30:00.000+00:00,transformer,,Temperature,C,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,51.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,270.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,145.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,137.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:20:00.000+00:00,transformer,,Temperature,C,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,54.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,282.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,138.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,131.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:10:00.000+00:00,transformer,,Temperature,C,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,57.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,269.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,144.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,136.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:00:00.000+00:00,transformer,,Temperature,C,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,62.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,281.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,110.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:50:00.000+00:00,transformer,,Temperature,C,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,53.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,215.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:40:00.000+00:00,transformer,,Temperature,C,11.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,51.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,210.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:30:00.000+00:00,transformer,,Temperature,C,11.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,165.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
