Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:20:00.000+00:00,transformer,,Temperature,C,10.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,156.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:10:00.000+00:00,transformer,,Temperature,C,10.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,43.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,162.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:00:00.000+00:00,transformer,,Temperature,C,10.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,167.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:50:00.000+00:00,transformer,,Temperature,C,10.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,168.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:40:00.000+00:00,transformer,,Temperature,C,10.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,161.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:30:00.000+00:00,transformer,,Temperature,C,10.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,172.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:20:00.000+00:00,transformer,,Temperature,C,9.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,175.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:10:00.000+00:00,transformer,,Temperature,C,9.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,163.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:00:00.000+00:00,transformer,,Temperature,C,9.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,165.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:50:00.000+00:00,transformer,,Temperature,C,9.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,135.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:40:00.000+00:00,transformer,,Temperature,C,9.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,142.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:30:00.000+00:00,transformer,,Temperature,C,9.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,127.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:20:00.000+00:00,transformer,,Temperature,C,9.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,117.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
