Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,158.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:40:00.000+00:00,transformer,,Temperature,C,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,173.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:30:00.000+00:00,transformer,,Temperature,C,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,172.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:20:00.000+00:00,transformer,,Temperature,C,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,140.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:10:00.000+00:00,transformer,,Temperature,C,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,37.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,166.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:00:00.000+00:00,transformer,,Temperature,C,12.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,163.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:50:00.000+00:00,transformer,,Temperature,C,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,37.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,177.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:40:00.000+00:00,transformer,,Temperature,C,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,173.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:30:00.000+00:00,transformer,,Temperature,C,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,153.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:20:00.000+00:00,transformer,,Temperature,C,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:10:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,115.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:00:00.000+00:00,transformer,,Temperature,C,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,118.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:50:00.000+00:00,transformer,,Temperature,C,8.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,34.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,141.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:40:00.000+00:00,transformer,,Temperature,C,8.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,150.1
