Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,116.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,110.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:20:00.000+00:00,transformer,,Temperature,C,10.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,56.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,226.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,138.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,131.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:10:00.000+00:00,transformer,,Temperature,C,10.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,64.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,269.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,131.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,125.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:00:00.000+00:00,transformer,,Temperature,C,10.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,64.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,257.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:50:00.000+00:00,transformer,,Temperature,C,10.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,50.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,56.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,55.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,201.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,112.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,172.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:40:00.000+00:00,transformer,,Temperature,C,10.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,62.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,220.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,185.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,45.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,165.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,189.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:30:00.000+00:00,transformer,,Temperature,C,10.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,67.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,64.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,68.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,202.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,184.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:20:00.000+00:00,transformer,,Temperature,C,11.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,67.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,66.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,226.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,108.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:10:00.000+00:00,transformer,,Temperature,C,11.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,60.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,60.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,211.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,171.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:00:00.000+00:00,transformer,,Temperature,C,10.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,59.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,62.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,67.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,204.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,165.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:50:00.000+00:00,transformer,,Temperature,C,10.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,58.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,62.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,68.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,209.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,164.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:40:00.000+00:00,transformer,,Temperature,C,10.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,64.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,71.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,229.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,115.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:30:00.000+00:00,transformer,,Temperature,C,10.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,58.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,60.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,72.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,225.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,116.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,111.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:20:00.000+00:00,transformer,,Temperature,C,10.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,59.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,69.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,67.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,227.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,119.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,183.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
