Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,113.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:10:00.000+00:00,transformer,,Temperature,C,9.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,68.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,68.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,233.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,140.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,192.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,167.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,134.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:00:00.000+00:00,transformer,,Temperature,C,9.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,71.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,77.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,275.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,52.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,148.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,222.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,141.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,173.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:50:00.000+00:00,transformer,,Temperature,C,9.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,75.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,290.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,337.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,52.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,115.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,219.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:40:00.000+00:00,transformer,,Temperature,C,9.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,65.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,76.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,68.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,224.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,110.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,183.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,178.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:30:00.000+00:00,transformer,,Temperature,C,9.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,62.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,68.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,70.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,216.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,47.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,127.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,202.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:20:00.000+00:00,transformer,,Temperature,C,9.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,59.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,63.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,79.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,250.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,120.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,172.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,185.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,115.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:10:00.000+00:00,transformer,,Temperature,C,8.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,61.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,69.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,75.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,235.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,112.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,197.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,161.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:00:00.000+00:00,transformer,,Temperature,C,8.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,65.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,74.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,67.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,218.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,187.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:50:00.000+00:00,transformer,,Temperature,C,8.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,64.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,69.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,206.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,170.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:40:00.000+00:00,transformer,,Temperature,C,8.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,63.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,64.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,198.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,164.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,177.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,166.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:30:00.000+00:00,transformer,,Temperature,C,9.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,71.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,60.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,210.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,176.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:20:00.000+00:00,transformer,,Temperature,C,9.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,66.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,207.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,115.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,110.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:10:00.000+00:00,transformer,,Temperature,C,9.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,62.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,226.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,117.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,112.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.2
