Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:00:00.000+00:00,transformer,,Temperature,C,9.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,59.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,230.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:50:00.000+00:00,transformer,,Temperature,C,9.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,207.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:40:00.000+00:00,transformer,,Temperature,C,9.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,56.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,189.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,119.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,184.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,113.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:30:00.000+00:00,transformer,,Temperature,C,9.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,65.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,233.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,118.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,179.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,112.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:20:00.000+00:00,transformer,,Temperature,C,9.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,64.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,231.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:10:00.000+00:00,transformer,,Temperature,C,9.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,47.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,54.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,178.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:00:00.000+00:00,transformer,,Temperature,C,9.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,47.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,55.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,205.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:50:00.000+00:00,transformer,,Temperature,C,9.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,54.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,205.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,109.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:40:00.000+00:00,transformer,,Temperature,C,9.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,59.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,49.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,214.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:30:00.000+00:00,transformer,,Temperature,C,9.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,47.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,57.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,203.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:20:00.000+00:00,transformer,,Temperature,C,9.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,52.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,193.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:10:00.000+00:00,transformer,,Temperature,C,9.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,42.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,52.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,188.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:00:00.000+00:00,transformer,,Temperature,C,9.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,42.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,50.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,178.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T14:50:00.000+00:00,transformer,,Temperature,C,9.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
