Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:40:00.000+00:00,transformer,,Temperature,C,8.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:30:00.000+00:00,transformer,,Temperature,C,8.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,113.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:20:00.000+00:00,transformer,,Temperature,C,8.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:10:00.000+00:00,transformer,,Temperature,C,9.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,113.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:00:00.000+00:00,transformer,,Temperature,C,9.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:50:00.000+00:00,transformer,,Temperature,C,9.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:40:00.000+00:00,transformer,,Temperature,C,9.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,123.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:30:00.000+00:00,transformer,,Temperature,C,10.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:20:00.000+00:00,transformer,,Temperature,C,10.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:10:00.000+00:00,transformer,,Temperature,C,10.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,121.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:00:00.000+00:00,transformer,,Temperature,C,10.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,125.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:50:00.000+00:00,transformer,,Temperature,C,11.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,127.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:40:00.000+00:00,transformer,,Temperature,C,11.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,125.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
