Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:30:00.000+00:00,transformer,,Temperature,C,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,122.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:20:00.000+00:00,transformer,,Temperature,C,11.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:10:00.000+00:00,transformer,,Temperature,C,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,112.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:00:00.000+00:00,transformer,,Temperature,C,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,126.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:50:00.000+00:00,transformer,,Temperature,C,12.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,136.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:40:00.000+00:00,transformer,,Temperature,C,12.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,130.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:30:00.000+00:00,transformer,,Temperature,C,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,145.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:20:00.000+00:00,transformer,,Temperature,C,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:10:00.000+00:00,transformer,,Temperature,C,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,118.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:00:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,117.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:50:00.000+00:00,transformer,,Temperature,C,7.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,122.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:40:00.000+00:00,transformer,,Temperature,C,7.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,122.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:30:00.000+00:00,transformer,,Temperature,C,7.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,129.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
