Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:20:00.000+00:00,transformer,,Temperature,C,8.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,134.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:10:00.000+00:00,transformer,,Temperature,C,8.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,146.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:00:00.000+00:00,transformer,,Temperature,C,8.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,162.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:50:00.000+00:00,transformer,,Temperature,C,8.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,141.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:40:00.000+00:00,transformer,,Temperature,C,8.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,36.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,156.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:30:00.000+00:00,transformer,,Temperature,C,8.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,164.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:20:00.000+00:00,transformer,,Temperature,C,9.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,160.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:10:00.000+00:00,transformer,,Temperature,C,9.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,166.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:00:00.000+00:00,transformer,,Temperature,C,9.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,178.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:50:00.000+00:00,transformer,,Temperature,C,9.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,47.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,179.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:40:00.000+00:00,transformer,,Temperature,C,9.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,178.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:30:00.000+00:00,transformer,,Temperature,C,10.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,45.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,192.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:20:00.000+00:00,transformer,,Temperature,C,10.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,188.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.6
