Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:10:00.000+00:00,transformer,,Temperature,C,10.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,203.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:00:00.000+00:00,transformer,,Temperature,C,10.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,49.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,193.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,119.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,114.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:50:00.000+00:00,transformer,,Temperature,C,10.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,49.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,67.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,233.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,113.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:40:00.000+00:00,transformer,,Temperature,C,10.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,53.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,63.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,222.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,177.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:30:00.000+00:00,transformer,,Temperature,C,11.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,64.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,212.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,173.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:20:00.000+00:00,transformer,,Temperature,C,11.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,56.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,59.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,61.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,199.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,172.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:10:00.000+00:00,transformer,,Temperature,C,11.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,58.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,190.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:00:00.000+00:00,transformer,,Temperature,C,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,58.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,194.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,118.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,112.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:50:00.000+00:00,transformer,,Temperature,C,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,67.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,230.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,179.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:40:00.000+00:00,transformer,,Temperature,C,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,59.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,63.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,55.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,209.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,114.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,167.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:30:00.000+00:00,transformer,,Temperature,C,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,57.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,61.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,223.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,145.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,189.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,138.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:20:00.000+00:00,transformer,,Temperature,C,12.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,76.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,283.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,47.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,115.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,201.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,109.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,164.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:10:00.000+00:00,transformer,,Temperature,C,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,70.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,72.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,224.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,188.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,160.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:00:00.000+00:00,transformer,,Temperature,C,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
