Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,75.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,69.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,213.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,190.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:50:00.000+00:00,transformer,,Temperature,C,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,60.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,70.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,67.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,215.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,49.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,123.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,208.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,118.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:40:00.000+00:00,transformer,,Temperature,C,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,76.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,241.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,50.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,124.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,215.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,161.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,118.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:30:00.000+00:00,transformer,,Temperature,C,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,76.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,72.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,242.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,325.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,59.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,135.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,252.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,180.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,129.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:20:00.000+00:00,transformer,,Temperature,C,11.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,63.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,71.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,265.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,357.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,124.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,244.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,119.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:10:00.000+00:00,transformer,,Temperature,C,11.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,67.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,81.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,71.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,243.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,347.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,54.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,191.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,229.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,182.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:00:00.000+00:00,transformer,,Temperature,C,10.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,81.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,79.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,76.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,215.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,344.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,336.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,47.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,176.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,201.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,104.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:50:00.000+00:00,transformer,,Temperature,C,10.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,69.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,72.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,72.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,214.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,51.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,119.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,218.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,113.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:40:00.000+00:00,transformer,,Temperature,C,10.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,62.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,72.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,70.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,232.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,48.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,122.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,206.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,117.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:30:00.000+00:00,transformer,,Temperature,C,10.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,70.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,121.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,197.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,115.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:20:00.000+00:00,transformer,,Temperature,C,10.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,70.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,237.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,174.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:10:00.000+00:00,transformer,,Temperature,C,10.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,63.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,205.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:00:00.000+00:00,transformer,,Temperature,C,10.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,57.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,63.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,63.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,196.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,112.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,178.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:50:00.000+00:00,transformer,,Temperature,C,10.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,219.5
