Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,122.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,192.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,116.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:40:00.000+00:00,transformer,,Temperature,C,10.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,65.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,181.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:30:00.000+00:00,transformer,,Temperature,C,10.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,64.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,213.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:20:00.000+00:00,transformer,,Temperature,C,10.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,56.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,183.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:10:00.000+00:00,transformer,,Temperature,C,10.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,53.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,61.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,207.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:00:00.000+00:00,transformer,,Temperature,C,10.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,54.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,59.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,48.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,205.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:50:00.000+00:00,transformer,,Temperature,C,10.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,51.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,60.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,207.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:40:00.000+00:00,transformer,,Temperature,C,10.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,48.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,58.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,190.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:30:00.000+00:00,transformer,,Temperature,C,10.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,48.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,67.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,50.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,234.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,125.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,119.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:20:00.000+00:00,transformer,,Temperature,C,10.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,54.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,67.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,46.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,244.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:10:00.000+00:00,transformer,,Temperature,C,10.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,55.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,61.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,54.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,190.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:00:00.000+00:00,transformer,,Temperature,C,10.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,55.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,61.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,60.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,188.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:50:00.000+00:00,transformer,,Temperature,C,10.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,59.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,50.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,57.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,183.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:40:00.000+00:00,transformer,,Temperature,C,10.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,51.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,54.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,46.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,179.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.74
