Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:30:00.000+00:00,transformer,,Temperature,C,10.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,53.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,55.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,47.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,182.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:20:00.000+00:00,transformer,,Temperature,C,10.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,53.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,46.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,181.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:10:00.000+00:00,transformer,,Temperature,C,9.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,53.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,50.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,47.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,165.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:00:00.000+00:00,transformer,,Temperature,C,9.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,59.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,47.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,183.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:50:00.000+00:00,transformer,,Temperature,C,9.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,57.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,54.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,55.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,177.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:40:00.000+00:00,transformer,,Temperature,C,9.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,50.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,46.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,53.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,177.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:30:00.000+00:00,transformer,,Temperature,C,9.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,54.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,50.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,190.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:20:00.000+00:00,transformer,,Temperature,C,9.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,52.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,56.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,215.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:10:00.000+00:00,transformer,,Temperature,C,9.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,49.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,195.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:00:00.000+00:00,transformer,,Temperature,C,9.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,54.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,50.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,191.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:50:00.000+00:00,transformer,,Temperature,C,9.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,55.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,53.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,45.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,188.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:40:00.000+00:00,transformer,,Temperature,C,9.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,64.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,55.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,47.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,210.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,112.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:30:00.000+00:00,transformer,,Temperature,C,9.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,58.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,51.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,219.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,119.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
