Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,44.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,44.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,161.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T10:00:00.000+00:00,transformer,,Temperature,C,6.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,43.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,45.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,169.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:50:00.000+00:00,transformer,,Temperature,C,6.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,162.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:40:00.000+00:00,transformer,,Temperature,C,6.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,51.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,48.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,46.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,170.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:30:00.000+00:00,transformer,,Temperature,C,5.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,56.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,49.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,197.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:20:00.000+00:00,transformer,,Temperature,C,5.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,49.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,166.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:10:00.000+00:00,transformer,,Temperature,C,5.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,45.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,43.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,158.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:00:00.000+00:00,transformer,,Temperature,C,5.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,41.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,152.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:50:00.000+00:00,transformer,,Temperature,C,5.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,156.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:40:00.000+00:00,transformer,,Temperature,C,5.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,44.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,173.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:30:00.000+00:00,transformer,,Temperature,C,5.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,151.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:20:00.000+00:00,transformer,,Temperature,C,5.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,170.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:10:00.000+00:00,transformer,,Temperature,C,5.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,152.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:00:00.000+00:00,transformer,,Temperature,C,5.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
