Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:40:00.000+00:00,transformer,,Temperature,C,6.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,117.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:30:00.000+00:00,transformer,,Temperature,C,6.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:20:00.000+00:00,transformer,,Temperature,C,6.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:10:00.000+00:00,transformer,,Temperature,C,6.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:00:00.000+00:00,transformer,,Temperature,C,6.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:50:00.000+00:00,transformer,,Temperature,C,6.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:40:00.000+00:00,transformer,,Temperature,C,6.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:30:00.000+00:00,transformer,,Temperature,C,6.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:20:00.000+00:00,transformer,,Temperature,C,6.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,131.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:10:00.000+00:00,transformer,,Temperature,C,6.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,129.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:00:00.000+00:00,transformer,,Temperature,C,6.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,136.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:50:00.000+00:00,transformer,,Temperature,C,6.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,144.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:40:00.000+00:00,transformer,,Temperature,C,6.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,153.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-09T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
