Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:50:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,52.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,188.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:40:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,55.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,193.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:30:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,53.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,57.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,202.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:20:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,55.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,191.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,110.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:10:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,63.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,60.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,216.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:00:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,57.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,64.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,203.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,171.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:50:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,57.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,194.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,176.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:40:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,59.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,61.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,197.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,106.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,170.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:30:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,58.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,56.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,208.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,189.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,108.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:20:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,56.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,70.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,220.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,120.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,189.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,114.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:10:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,62.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,75.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,235.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,108.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,176.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,161.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:00:00.000+00:00,transformer,,Temperature,C,15.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,58.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,60.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,68.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,211.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,191.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:50:00.000+00:00,transformer,,Temperature,C,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,62.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,205.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,112.6
