Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,195.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:40:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,64.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,220.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,116.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,218.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,186.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:30:00.000+00:00,transformer,,Temperature,C,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,64.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,78.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,72.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,227.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,333.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,47.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,138.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,204.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,168.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,132.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:20:00.000+00:00,transformer,,Temperature,C,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,65.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,270.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,347.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,178.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:10:00.000+00:00,transformer,,Temperature,C,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,69.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,219.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,171.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,183.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:00:00.000+00:00,transformer,,Temperature,C,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,212.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,169.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:50:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,62.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,189.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,182.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:40:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,57.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,196.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,192.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:30:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,59.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,187.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,178.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:20:00.000+00:00,transformer,,Temperature,C,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,58.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,59.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,182.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:10:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,55.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,181.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:00:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,178.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:50:00.000+00:00,transformer,,Temperature,C,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,176.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:40:00.000+00:00,transformer,,Temperature,C,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,52.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,189.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.44
