Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:30:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,57.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,215.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:20:00.000+00:00,transformer,,Temperature,C,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,189.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:10:00.000+00:00,transformer,,Temperature,C,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,211.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,108.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:00:00.000+00:00,transformer,,Temperature,C,15.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,53.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,211.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:50:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,50.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,189.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:40:00.000+00:00,transformer,,Temperature,C,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,49.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,196.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:30:00.000+00:00,transformer,,Temperature,C,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,51.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,190.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:20:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,215.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,108.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:10:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,52.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,211.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:00:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,45.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,173.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:50:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,41.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,43.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,168.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:40:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,44.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,178.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:30:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,42.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,43.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,159.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:20:00.000+00:00,transformer,,Temperature,C,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
