Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,50.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,57.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,55.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,179.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T12:00:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,53.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,49.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,47.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,167.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:50:00.000+00:00,transformer,,Temperature,C,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,53.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,44.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,45.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,182.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:40:00.000+00:00,transformer,,Temperature,C,12.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,52.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,49.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,46.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,168.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:30:00.000+00:00,transformer,,Temperature,C,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,56.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,49.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,187.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:20:00.000+00:00,transformer,,Temperature,C,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,56.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,47.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,182.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:10:00.000+00:00,transformer,,Temperature,C,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,57.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,180.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:00:00.000+00:00,transformer,,Temperature,C,11.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,52.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,61.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,197.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:50:00.000+00:00,transformer,,Temperature,C,10.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,57.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,52.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,183.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:40:00.000+00:00,transformer,,Temperature,C,10.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,50.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,54.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,52.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,169.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:30:00.000+00:00,transformer,,Temperature,C,9.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,48.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,47.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,177.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,112.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,182.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:20:00.000+00:00,transformer,,Temperature,C,9.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,53.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,66.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,48.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,218.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,47.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,153.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,202.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,144.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:10:00.000+00:00,transformer,,Temperature,C,8.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,50.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,72.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,298.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,126.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,194.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,119.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:00:00.000+00:00,transformer,,Temperature,C,8.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,65.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,245.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
