Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,99.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,175.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:50:00.000+00:00,transformer,,Temperature,C,7.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,55.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,44.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,194.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:40:00.000+00:00,transformer,,Temperature,C,7.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,49.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,59.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,209.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,171.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:30:00.000+00:00,transformer,,Temperature,C,6.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,59.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,50.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,208.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,151.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,190.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,143.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:20:00.000+00:00,transformer,,Temperature,C,6.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,66.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,294.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:10:00.000+00:00,transformer,,Temperature,C,5.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,44.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,54.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,214.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,175.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:00:00.000+00:00,transformer,,Temperature,C,5.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,46.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,54.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,205.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:50:00.000+00:00,transformer,,Temperature,C,4.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,52.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,43.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,188.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:40:00.000+00:00,transformer,,Temperature,C,4.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,46.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,199.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:30:00.000+00:00,transformer,,Temperature,C,4.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,48.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,47.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,170.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:20:00.000+00:00,transformer,,Temperature,C,3.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,57.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,50.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,187.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:10:00.000+00:00,transformer,,Temperature,C,3.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,154.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:00:00.000+00:00,transformer,,Temperature,C,3.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,162.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T07:50:00.000+00:00,transformer,,Temperature,C,3.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,156.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.6
