Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:30:00.000+00:00,transformer,,Temperature,C,3.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:20:00.000+00:00,transformer,,Temperature,C,3.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:10:00.000+00:00,transformer,,Temperature,C,3.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:00:00.000+00:00,transformer,,Temperature,C,3.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:50:00.000+00:00,transformer,,Temperature,C,3.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:40:00.000+00:00,transformer,,Temperature,C,3.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:30:00.000+00:00,transformer,,Temperature,C,3.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:20:00.000+00:00,transformer,,Temperature,C,3.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,97.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:10:00.000+00:00,transformer,,Temperature,C,3.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:00:00.000+00:00,transformer,,Temperature,C,3.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:50:00.000+00:00,transformer,,Temperature,C,3.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:40:00.000+00:00,transformer,,Temperature,C,3.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,114.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:30:00.000+00:00,transformer,,Temperature,C,3.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:20:00.000+00:00,transformer,,Temperature,C,3.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
