Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T01:00:00.000+00:00,transformer,,Temperature,C,6.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,124.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:50:00.000+00:00,transformer,,Temperature,C,6.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,130.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:40:00.000+00:00,transformer,,Temperature,C,6.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,128.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:30:00.000+00:00,transformer,,Temperature,C,6.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,128.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:20:00.000+00:00,transformer,,Temperature,C,6.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:10:00.000+00:00,transformer,,Temperature,C,6.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,120.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:00:00.000+00:00,transformer,,Temperature,C,7.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,121.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:50:00.000+00:00,transformer,,Temperature,C,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,125.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:40:00.000+00:00,transformer,,Temperature,C,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,130.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:30:00.000+00:00,transformer,,Temperature,C,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,127.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:20:00.000+00:00,transformer,,Temperature,C,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,131.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:10:00.000+00:00,transformer,,Temperature,C,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,138.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:00:00.000+00:00,transformer,,Temperature,C,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,141.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
