Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:40:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,52.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,55.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,195.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:30:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,50.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,191.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:20:00.000+00:00,transformer,,Temperature,C,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,183.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:10:00.000+00:00,transformer,,Temperature,C,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,187.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:00:00.000+00:00,transformer,,Temperature,C,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,53.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,203.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,130.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,165.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,123.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:50:00.000+00:00,transformer,,Temperature,C,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,68.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,254.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:40:00.000+00:00,transformer,,Temperature,C,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,201.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:30:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,62.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,208.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:20:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,55.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,193.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,180.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:10:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,59.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,62.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,188.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:00:00.000+00:00,transformer,,Temperature,C,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,61.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,63.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,195.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:50:00.000+00:00,transformer,,Temperature,C,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,63.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,64.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,201.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:40:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,187.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,104.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:30:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
