Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,65.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,68.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,204.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:20:00.000+00:00,transformer,,Temperature,C,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,67.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,213.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,190.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,114.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:10:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,74.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,62.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,234.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,315.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,175.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,108.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:00:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,71.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,221.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,176.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:50:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,68.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,208.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:40:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,178.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:30:00.000+00:00,transformer,,Temperature,C,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,61.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,60.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,183.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,122.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,174.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,116.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:20:00.000+00:00,transformer,,Temperature,C,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,70.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,238.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,109.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,178.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,104.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:10:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,68.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,214.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,121.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,177.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:00:00.000+00:00,transformer,,Temperature,C,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,66.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,61.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,237.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,170.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:50:00.000+00:00,transformer,,Temperature,C,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,197.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,172.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:40:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,63.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,229.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,133.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,179.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,127.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:30:00.000+00:00,transformer,,Temperature,C,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,66.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,260.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,171.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:20:00.000+00:00,transformer,,Temperature,C,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
