Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,60.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,212.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:10:00.000+00:00,transformer,,Temperature,C,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,178.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:00:00.000+00:00,transformer,,Temperature,C,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,53.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,181.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:50:00.000+00:00,transformer,,Temperature,C,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,177.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:40:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,50.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,188.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:30:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,51.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,59.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,223.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:20:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,46.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,51.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,213.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:10:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,50.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,50.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,197.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:00:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,40.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,53.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,190.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:50:00.000+00:00,transformer,,Temperature,C,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,40.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,51.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,182.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:40:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,40.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,51.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,177.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:30:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,39.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,46.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,172.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:20:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,43.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,192.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:10:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,40.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,49.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,179.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
