Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:00:00.000+00:00,transformer,,Temperature,C,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,45.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,52.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,181.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:50:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,41.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,50.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,52.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,180.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:40:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,45.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,50.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,166.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:30:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,41.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,150.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:20:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,48.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,165.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:10:00.000+00:00,transformer,,Temperature,C,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,41.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,45.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,48.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,177.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:00:00.000+00:00,transformer,,Temperature,C,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,45.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,48.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,46.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,165.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:50:00.000+00:00,transformer,,Temperature,C,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,43.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,53.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,44.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,173.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:40:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,44.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,45.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,153.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,99.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:30:00.000+00:00,transformer,,Temperature,C,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,56.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,194.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:20:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,46.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,39.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,53.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,181.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:10:00.000+00:00,transformer,,Temperature,C,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,47.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,51.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,160.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:00:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,55.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,56.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,182.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
