Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:50:00.000+00:00,transformer,,Temperature,C,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,55.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,195.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:40:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,41.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,53.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,199.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:30:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,50.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,47.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,187.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,121.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:20:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,63.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,237.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:10:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,43.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,52.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,52.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,186.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,99.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,187.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:00:00.000+00:00,transformer,,Temperature,C,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,44.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,59.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,54.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,195.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,106.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,180.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:50:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,60.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,58.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,208.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:40:00.000+00:00,transformer,,Temperature,C,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,46.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,48.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,46.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,165.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:30:00.000+00:00,transformer,,Temperature,C,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,42.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,45.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,152.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:20:00.000+00:00,transformer,,Temperature,C,12.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,41.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,159.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:10:00.000+00:00,transformer,,Temperature,C,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,50.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,181.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:00:00.000+00:00,transformer,,Temperature,C,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,183.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,165.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:50:00.000+00:00,transformer,,Temperature,C,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,53.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,190.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.4
