Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:40:00.000+00:00,transformer,,Temperature,C,12.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,44.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,50.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,201.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:30:00.000+00:00,transformer,,Temperature,C,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,180.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,125.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,118.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:20:00.000+00:00,transformer,,Temperature,C,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,53.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,244.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,127.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,180.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,121.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:10:00.000+00:00,transformer,,Temperature,C,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,60.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,249.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,164.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:00:00.000+00:00,transformer,,Temperature,C,11.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,42.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,52.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,209.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:50:00.000+00:00,transformer,,Temperature,C,10.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,46.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,190.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,176.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:40:00.000+00:00,transformer,,Temperature,C,10.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,57.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,207.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,165.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:30:00.000+00:00,transformer,,Temperature,C,9.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,53.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,213.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:20:00.000+00:00,transformer,,Temperature,C,9.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,45.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,162.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:10:00.000+00:00,transformer,,Temperature,C,8.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,154.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:00:00.000+00:00,transformer,,Temperature,C,8.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,43.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,177.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:50:00.000+00:00,transformer,,Temperature,C,8.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,175.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:40:00.000+00:00,transformer,,Temperature,C,8.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,152.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:30:00.000+00:00,transformer,,Temperature,C,7.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
