Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,145.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:20:00.000+00:00,transformer,,Temperature,C,7.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,136.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:10:00.000+00:00,transformer,,Temperature,C,7.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,128.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:00:00.000+00:00,transformer,,Temperature,C,7.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,138.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:50:00.000+00:00,transformer,,Temperature,C,7.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,134.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:40:00.000+00:00,transformer,,Temperature,C,7.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,125.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:30:00.000+00:00,transformer,,Temperature,C,7.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,129.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:20:00.000+00:00,transformer,,Temperature,C,7.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,120.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:10:00.000+00:00,transformer,,Temperature,C,7.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,120.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:00:00.000+00:00,transformer,,Temperature,C,7.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,117.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:50:00.000+00:00,transformer,,Temperature,C,7.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:40:00.000+00:00,transformer,,Temperature,C,7.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:30:00.000+00:00,transformer,,Temperature,C,8.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:20:00.000+00:00,transformer,,Temperature,C,8.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
