Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:10:00.000+00:00,transformer,,Temperature,C,8.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,117.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:00:00.000+00:00,transformer,,Temperature,C,8.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:50:00.000+00:00,transformer,,Temperature,C,8.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:40:00.000+00:00,transformer,,Temperature,C,8.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:30:00.000+00:00,transformer,,Temperature,C,8.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,108.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:20:00.000+00:00,transformer,,Temperature,C,8.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,150.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:10:00.000+00:00,transformer,,Temperature,C,8.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,32.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,164.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:00:00.000+00:00,transformer,,Temperature,C,8.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,132.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:50:00.000+00:00,transformer,,Temperature,C,8.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,32.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,164.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:40:00.000+00:00,transformer,,Temperature,C,8.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,33.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,169.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:30:00.000+00:00,transformer,,Temperature,C,8.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,30.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,152.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:20:00.000+00:00,transformer,,Temperature,C,8.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,159.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:10:00.000+00:00,transformer,,Temperature,C,9.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,171.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
