Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:50:00.000+00:00,transformer,,Temperature,C,11.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,40.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,212.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,116.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,110.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:40:00.000+00:00,transformer,,Temperature,C,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,44.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,227.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:30:00.000+00:00,transformer,,Temperature,C,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,41.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,183.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:20:00.000+00:00,transformer,,Temperature,C,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,127.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:10:00.000+00:00,transformer,,Temperature,C,12.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,132.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:00:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,138.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:50:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,125.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:40:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,126.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:30:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,128.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:20:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,134.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:10:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,130.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:00:00.000+00:00,transformer,,Temperature,C,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,140.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:50:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,140.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:40:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
