Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,137.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:30:00.000+00:00,transformer,,Temperature,C,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,147.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:20:00.000+00:00,transformer,,Temperature,C,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,149.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:10:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,155.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:00:00.000+00:00,transformer,,Temperature,C,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,157.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:50:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,160.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:40:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,166.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:30:00.000+00:00,transformer,,Temperature,C,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,167.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:20:00.000+00:00,transformer,,Temperature,C,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,175.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:10:00.000+00:00,transformer,,Temperature,C,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,49.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,196.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:00:00.000+00:00,transformer,,Temperature,C,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,54.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,51.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,179.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:50:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,50.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,57.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,192.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,116.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,110.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,171.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:40:00.000+00:00,transformer,,Temperature,C,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,60.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,226.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,118.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,113.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,168.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:30:00.000+00:00,transformer,,Temperature,C,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,47.37
