Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,63.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,232.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:20:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,52.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,60.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,185.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,111.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,106.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:10:00.000+00:00,transformer,,Temperature,C,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,61.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,218.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,118.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,44.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,112.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,187.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:00:00.000+00:00,transformer,,Temperature,C,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,57.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,70.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,230.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,125.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,119.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,197.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:50:00.000+00:00,transformer,,Temperature,C,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,55.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,54.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,245.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:40:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,195.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:30:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,57.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,62.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,205.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,128.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,122.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,178.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:20:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,58.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,72.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,251.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,117.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,112.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,175.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:10:00.000+00:00,transformer,,Temperature,C,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,65.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,70.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,229.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,195.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,171.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:00:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,59.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,65.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,217.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,168.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:50:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,54.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,61.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,64.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,206.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,167.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,183.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:40:00.000+00:00,transformer,,Temperature,C,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,61.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,68.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,72.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,211.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,171.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,45.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,189.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:30:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,61.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,68.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,215.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,142.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,174.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,46.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,136.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,197.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:20:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,65.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,81.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,278.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,346.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
