Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:10:00.000+00:00,transformer,,Temperature,C,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,63.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,65.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,191.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,122.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,181.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,116.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:00:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,80.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,238.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,341.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,126.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,211.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,120.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,174.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:50:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,60.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,79.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,72.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,246.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,336.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,189.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,168.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:40:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,71.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,67.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,207.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,176.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:30:00.000+00:00,transformer,,Temperature,C,22.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,64.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,70.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,205.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,186.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,176.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:20:00.000+00:00,transformer,,Temperature,C,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,67.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,73.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,69.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,204.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,45.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,186.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,177.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,193.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:10:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,66.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,64.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,74.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,199.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,50.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,45.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,125.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,212.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,189.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:00:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,78.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,76.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,245.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,332.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,50.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,145.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,215.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,138.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,170.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:50:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,78.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,76.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,283.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,329.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,154.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,180.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,171.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,146.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:40:00.000+00:00,transformer,,Temperature,C,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,70.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,78.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,300.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,151.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,177.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,143.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:30:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,70.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,73.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,295.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,181.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:20:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,64.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,63.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,207.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,192.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:10:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,65.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,62.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,193.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,197.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
