Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:00:00.000+00:00,transformer,,Temperature,C,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,57.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,68.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,202.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,205.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:50:00.000+00:00,transformer,,Temperature,C,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,65.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,211.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,199.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:40:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,68.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,64.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,52.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,199.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,48.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,206.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:30:00.000+00:00,transformer,,Temperature,C,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,68.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,51.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,218.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,178.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:20:00.000+00:00,transformer,,Temperature,C,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,61.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,49.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,188.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:10:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,51.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,53.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,155.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:00:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,51.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,50.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,49.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,175.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,178.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:50:00.000+00:00,transformer,,Temperature,C,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,48.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,199.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,176.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:40:00.000+00:00,transformer,,Temperature,C,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,57.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,49.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,47.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,164.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,99.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,191.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:30:00.000+00:00,transformer,,Temperature,C,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,62.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,50.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,46.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,193.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,173.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:20:00.000+00:00,transformer,,Temperature,C,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,55.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,53.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,48.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,160.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,186.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:10:00.000+00:00,transformer,,Temperature,C,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,60.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,52.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,46.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,178.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,179.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:00:00.000+00:00,transformer,,Temperature,C,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,49.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,57.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,170.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
