Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:50:00.000+00:00,transformer,,Temperature,C,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,64.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,46.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,57.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,209.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,104.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,169.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:40:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,56.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,51.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,70.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,214.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:30:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,45.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,51.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,62.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,192.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:20:00.000+00:00,transformer,,Temperature,C,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,53.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,58.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,193.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:10:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,50.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,54.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,50.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,157.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:00:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,50.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,46.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,46.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,156.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:50:00.000+00:00,transformer,,Temperature,C,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,53.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,47.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,201.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:40:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,47.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,40.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,163.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:30:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,45.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,46.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,159.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:20:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,50.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,184.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,124.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:10:00.000+00:00,transformer,,Temperature,C,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,54.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,242.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,134.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,180.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,127.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:00:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,262.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,54.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,160.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,233.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,152.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:50:00.000+00:00,transformer,,Temperature,C,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,70.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,312.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,53.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,143.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,227.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,135.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:40:00.000+00:00,transformer,,Temperature,C,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
