Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,68.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,45.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,279.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,183.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:30:00.000+00:00,transformer,,Temperature,C,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,58.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,52.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,186.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,181.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:20:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,47.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,63.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,51.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,186.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:10:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,192.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,109.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:00:00.000+00:00,transformer,,Temperature,C,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,53.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,55.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,213.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,120.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,172.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,113.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:50:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,59.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,55.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,233.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:40:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,48.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,179.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:30:00.000+00:00,transformer,,Temperature,C,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,49.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,182.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,47.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,134.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,201.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,127.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:20:00.000+00:00,transformer,,Temperature,C,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,68.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,45.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,262.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,144.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,178.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,136.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:10:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,65.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,280.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,110.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:00:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,55.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,216.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:50:00.000+00:00,transformer,,Temperature,C,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,55.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,203.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:40:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,53.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,177.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,124.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,186.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,117.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:30:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,62.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,242.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
