Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:20:00.000+00:00,transformer,,Temperature,C,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,45.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,163.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:10:00.000+00:00,transformer,,Temperature,C,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,45.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,156.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:00:00.000+00:00,transformer,,Temperature,C,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,150.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,49.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,125.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,208.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,119.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:50:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,64.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,244.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:40:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,49.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,188.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,129.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,122.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:30:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,51.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,251.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,126.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,120.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:20:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,53.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,246.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:10:00.000+00:00,transformer,,Temperature,C,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,208.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:00:00.000+00:00,transformer,,Temperature,C,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,163.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:50:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,134.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:40:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,135.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:30:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,139.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:20:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,132.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
