Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:10:00.000+00:00,transformer,,Temperature,C,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,126.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:00:00.000+00:00,transformer,,Temperature,C,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,125.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:50:00.000+00:00,transformer,,Temperature,C,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,130.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:40:00.000+00:00,transformer,,Temperature,C,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,128.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:30:00.000+00:00,transformer,,Temperature,C,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,135.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:20:00.000+00:00,transformer,,Temperature,C,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,121.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:10:00.000+00:00,transformer,,Temperature,C,12.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,112.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:00:00.000+00:00,transformer,,Temperature,C,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,120.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:50:00.000+00:00,transformer,,Temperature,C,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,116.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:40:00.000+00:00,transformer,,Temperature,C,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,113.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:30:00.000+00:00,transformer,,Temperature,C,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,109.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:20:00.000+00:00,transformer,,Temperature,C,12.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:10:00.000+00:00,transformer,,Temperature,C,12.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
