Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:00:00.000+00:00,transformer,,Temperature,C,12.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:50:00.000+00:00,transformer,,Temperature,C,12.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,113.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:40:00.000+00:00,transformer,,Temperature,C,12.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,118.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:30:00.000+00:00,transformer,,Temperature,C,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,126.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:20:00.000+00:00,transformer,,Temperature,C,12.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,121.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:10:00.000+00:00,transformer,,Temperature,C,12.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,124.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:00:00.000+00:00,transformer,,Temperature,C,12.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:50:00.000+00:00,transformer,,Temperature,C,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:40:00.000+00:00,transformer,,Temperature,C,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:30:00.000+00:00,transformer,,Temperature,C,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,114.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:20:00.000+00:00,transformer,,Temperature,C,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,121.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:10:00.000+00:00,transformer,,Temperature,C,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,125.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:00:00.000+00:00,transformer,,Temperature,C,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,123.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:50:00.000+00:00,transformer,,Temperature,C,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
