Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,117.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:40:00.000+00:00,transformer,,Temperature,C,11.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,142.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:30:00.000+00:00,transformer,,Temperature,C,11.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,129.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:20:00.000+00:00,transformer,,Temperature,C,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:10:00.000+00:00,transformer,,Temperature,C,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,114.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:00:00.000+00:00,transformer,,Temperature,C,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,127.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:50:00.000+00:00,transformer,,Temperature,C,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,115.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:40:00.000+00:00,transformer,,Temperature,C,12.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,123.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:30:00.000+00:00,transformer,,Temperature,C,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,117.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:20:00.000+00:00,transformer,,Temperature,C,12.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,133.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:10:00.000+00:00,transformer,,Temperature,C,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,129.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:00:00.000+00:00,transformer,,Temperature,C,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,131.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:50:00.000+00:00,transformer,,Temperature,C,12.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,147.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:40:00.000+00:00,transformer,,Temperature,C,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.87
