Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,154.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:30:00.000+00:00,transformer,,Temperature,C,12.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,135.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:20:00.000+00:00,transformer,,Temperature,C,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,121.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:10:00.000+00:00,transformer,,Temperature,C,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,126.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:00:00.000+00:00,transformer,,Temperature,C,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,140.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:50:00.000+00:00,transformer,,Temperature,C,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,131.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:40:00.000+00:00,transformer,,Temperature,C,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,132.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:30:00.000+00:00,transformer,,Temperature,C,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,149.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:20:00.000+00:00,transformer,,Temperature,C,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,148.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:10:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,158.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:00:00.000+00:00,transformer,,Temperature,C,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,39.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,168.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:50:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,39.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,171.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:40:00.000+00:00,transformer,,Temperature,C,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,37.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,164.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:30:00.000+00:00,transformer,,Temperature,C,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,192.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.35
