Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:20:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,42.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,177.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,104.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:10:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,48.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,204.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:00:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,47.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,204.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:50:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,46.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,188.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,99.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:40:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,52.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,194.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:30:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,179.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:20:00.000+00:00,transformer,,Temperature,C,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,184.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:10:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,49.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,190.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:00:00.000+00:00,transformer,,Temperature,C,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,54.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,196.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:50:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,52.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,52.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,184.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,167.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:40:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,54.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,204.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:30:00.000+00:00,transformer,,Temperature,C,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,61.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,52.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,210.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:20:00.000+00:00,transformer,,Temperature,C,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,191.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
